Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
