Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
