Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
750778,Church Road Tupsley - Hereford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750778,Church Road Tupsley - Hereford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
