Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
