Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
