Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
