Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
