Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
