Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
