Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
