Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
750778,Church Road Tupsley - Hereford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
