Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
