Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
