Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
750778,Church Road Tupsley - Hereford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
