Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
750778,Church Road Tupsley - Hereford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
