Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
750778,Church Road Tupsley - Hereford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
