Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
