Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
