Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
