Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
750778,Church Road Tupsley - Hereford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
