Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
750778,Church Road Tupsley - Hereford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
