Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
