Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
