Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
