Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
