Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
