Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
