Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
