Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.93
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.25
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
