Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
