Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
