Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
750778,Church Road Tupsley - Hereford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
