Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
