Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
