Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
