Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
