Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
