Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
750778,Church Road Tupsley - Hereford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
