Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
750778,Church Road Tupsley - Hereford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
