Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
750778,Church Road Tupsley - Hereford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
