Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.14
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
