Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.99
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
