Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
