Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
750778,Church Road Tupsley - Hereford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
