Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
