Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.37
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
