Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
