Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
750778,Church Road Tupsley - Hereford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
