Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
750778,Church Road Tupsley - Hereford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
