Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
