Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.69
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
