Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.67
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.61
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.29
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.45
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
