Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.69
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
