Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
