Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
