Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
