Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
