Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
