Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
