Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
