Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
