Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
