Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
