Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
